Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.16
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.01
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.64
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.31
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.53
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,32.1
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,71.99
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.6
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.86
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
110568,Oldfield Road,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.35
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.97
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.73
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.06
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,6,N Current (RMS),A,45.9
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,114.5
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.6
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,2.3
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.89
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.42
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,16.76
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.54
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.67
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.46
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.2
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.74
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,32.2
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.03
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,75.01
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.67
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.34
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
110568,Oldfield Road,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.36
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.77
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.81
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.2
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,6,N Current (RMS),A,48.0
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,118.2
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,3.1
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.75
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,49.2
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,15.98
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.31
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.58
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.68
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.98
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,transformer,,Temperature,C,32.3
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.24
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,74.68
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.27
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,54.61
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
110568,Oldfield Road,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.74
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.91
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.67
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.57
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,6,N Current (RMS),A,49.1
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,119.1
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,3.8
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.92
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,57.8
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,16.55
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.4
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.38
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.52
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.3
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.44
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,32.4
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.78
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,80.19
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.23
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.2
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
110568,Oldfield Road,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.38
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.58
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.68
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.75
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,6,N Current (RMS),A,61.5
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,139.9
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,51.6
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,3.5
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.48
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.44
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.65
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.5
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.58
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.94
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,32.5
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,84.78
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,50.83
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.46
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
110568,Oldfield Road,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.26
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.88
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.33
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.05
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,6,N Current (RMS),A,68.2
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,144.7
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.15
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,53.2
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.74
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,32.6
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,86.18
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.44
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,61.39
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.9
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
110568,Oldfield Road,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.84
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.9
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.56
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.75
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,6,N Current (RMS),A,59.9
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,124.7
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,2.1
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.93
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,56.9
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.48
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.02
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,32.7
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,80.66
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.79
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.18
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
110568,Oldfield Road,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.75
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.29
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.34
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.59
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,6,N Current (RMS),A,49.1
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,110.2
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.02
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.87
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,59.8
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.19
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.03
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.72
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.37
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
