Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.11
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.86
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,transformer,,Temperature,C,32.8
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,77.05
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.62
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.91
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
110568,Oldfield Road,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.99
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.31
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.68
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.32
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,6,N Current (RMS),A,51.4
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,120.0
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.78
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.56
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,73.8
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,16.21
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.27
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.39
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.24
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.44
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.32
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,32.8
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.76
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,86.01
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,61.93
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.84
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
110568,Oldfield Road,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.97
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.69
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.11
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,6,N Current (RMS),A,53.1
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,114.1
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,3.3
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.3
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.39
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,15.02
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.36
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.44
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.47
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.82
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.42
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,32.9
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.51
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,86.58
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.74
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.55
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
110568,Oldfield Road,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.88
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.96
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.79
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.93
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,6,N Current (RMS),A,56.6
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,130.5
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.6
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.63
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,58.7
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,16.6
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.44
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.43
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.93
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.7
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.1
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.27
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,transformer,,Temperature,C,32.9
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.63
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,95.62
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.8
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.13
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
110568,Oldfield Road,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.27
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.27
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.66
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.23
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,6,N Current (RMS),A,39.1
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,110.4
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.0
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.29
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.2
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.1
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.7
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.79
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,33.0
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,82.9
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.93
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.73
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
110568,Oldfield Road,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.12
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.7
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.59
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.52
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,6,N Current (RMS),A,41.3
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,121.1
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.4
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.57
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.84
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.52
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.1
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,33.0
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,79.09
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,74.31
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.35
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
110568,Oldfield Road,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.27
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.86
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.61
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.25
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,6,N Current (RMS),A,33.9
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.8
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.6
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,2.1
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.62
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,41.4
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.14
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.46
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.29
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,33.1
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,77.56
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.99
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.69
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
110568,Oldfield Road,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.68
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.82
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.99
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.33
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,6,N Current (RMS),A,36.6
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,113.1
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.7
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,3.2
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.92
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.5
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,48.1
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.2
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.71
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.08
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.1
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.2
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.34
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.22
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,33.1
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,84.64
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.11
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,79.97
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
