Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
110568,Oldfield Road,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.44
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.09
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.16
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.3
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,6,N Current (RMS),A,42.4
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,125.5
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.94
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,43.8
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.79
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.16
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,49.4
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.21
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.34
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.1
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,33.0
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,87.77
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.63
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,84.98
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
110568,Oldfield Road,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.42
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.92
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.05
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.76
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.07
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,6,N Current (RMS),A,52.6
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,137.7
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.93
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.99
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.19
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,48.8
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.81
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.14
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,55.9
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.9
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,32.9
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,94.24
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.67
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,97.09
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.7
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
110568,Oldfield Road,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.56
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.77
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.1
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.12
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.49
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,6,N Current (RMS),A,46.9
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,121.9
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.88
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.45
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,46.9
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.4
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.37
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.53
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.99
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.99
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.71
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.83
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,59.1
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,158.0
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.4
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,32.8
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,89.8
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,80.31
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,94.2
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
110568,Oldfield Road,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.83
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,37.03
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.33
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.38
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,6,N Current (RMS),A,58.6
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,149.8
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.6
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.96
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,53.8
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.69
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.14
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.88
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.72
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.8
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.4
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,32.6
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,107.28
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,75.46
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,103.77
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.4
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
110568,Oldfield Road,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.66
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.66
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.5
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.84
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,6,N Current (RMS),A,41.8
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,141.3
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,83.7
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.9
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.39
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.63
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,57.9
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.8
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.3
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.27
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.05
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.09
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.12
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.67
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.1
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.8
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,32.4
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,103.77
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,85.31
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,107.61
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.7
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
110568,Oldfield Road,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,436.6
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.94
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.69
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.2
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.43
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,6,N Current (RMS),A,45.6
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,130.2
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.2
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.9
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.08
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.54
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,91.9
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,154.8
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.25
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.06
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.3
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.05
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.28
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.7
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.6
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,32.1
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,105.87
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,86.1
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,97.81
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,430.4
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
110568,Oldfield Road,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.18
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.74
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.02
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.92
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,6,N Current (RMS),A,48.6
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,128.8
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.1
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.32
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,73.6
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.1
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.29
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.08
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.75
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.73
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.83
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.26
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.78
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.3
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.6
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,31.9
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,106.86
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.54
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,101.51
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.3
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
110568,Oldfield Road,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,411.9
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.82
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.09
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.79
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.38
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,6,N Current (RMS),A,42.7
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,121.8
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.0
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
