Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.68
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,50.2
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.23
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.14
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.43
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,43.9
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.58
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.84
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.1
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,67.9
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,172.2
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,31.7
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,97.46
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,80.52
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,112.3
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.7
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
110568,Oldfield Road,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.9
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.87
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.1
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.13
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.37
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,6,N Current (RMS),A,49.0
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,121.5
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,115.7
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.37
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.18
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.4
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.9
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.44
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.03
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.69
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.97
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,70.2
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.0
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,174.8
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,31.4
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,90.51
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,82.84
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,123.76
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,146.0
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.6
110568,Oldfield Road,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,501.1
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.54
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.65
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.49
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.91
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,6,N Current (RMS),A,60.9
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,131.8
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,113.1
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.85
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.39
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.66
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.62
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.78
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.86
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.29
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,64.8
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,156.4
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,31.1
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,99.19
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.76
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,114.56
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.4
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
110568,Oldfield Road,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,463.1
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.93
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.75
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.56
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.43
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,6,N Current (RMS),A,57.3
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,136.2
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.38
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,2.4
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.9
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.08
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.91
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.98
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.73
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.3
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.95
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.24
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.9
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.3
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,30.9
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,105.47
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.54
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,99.16
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,423.1
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
110568,Oldfield Road,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.29
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.47
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.03
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,6,N Current (RMS),A,59.0
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,144.0
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.7
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,2.3
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.47
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.17
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,60.2
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.7
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,126.4
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.61
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.16
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.29
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.21
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.88
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,53.6
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.3
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.7
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,30.6
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,102.95
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.05
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,109.3
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,414.1
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
110568,Oldfield Road,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.4
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.19
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,41.57
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.8
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.93
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,6,N Current (RMS),A,73.8
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,167.5
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.1
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,3.2
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.82
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.36
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,63.9
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.2
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.8
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.66
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.1
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.05
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,49.8
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.9
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.1
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,30.4
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,99.68
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.57
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,101.54
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,401.5
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
110568,Oldfield Road,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.0
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.62
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.35
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.05
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.52
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,6,N Current (RMS),A,66.6
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,160.8
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.9
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.53
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.49
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,76.5
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.2
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.9
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.69
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.2
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.29
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.62
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.72
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,52.1
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.2
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.3
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,30.2
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,100.27
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.85
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,105.98
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,406.3
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
110568,Oldfield Road,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,432.6
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.18
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.86
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.42
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.1
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,6,N Current (RMS),A,39.3
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,122.5
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,1.7
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.47
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.91
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,67.2
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.1
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.12
