Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.4
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.84
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.47
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.87
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.9
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,30.0
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.84
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.97
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,99.89
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.7
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
110568,Oldfield Road,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.28
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.26
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.91
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.98
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,6,N Current (RMS),A,46.5
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,115.7
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.9
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.2
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,2.1
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,48.6
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.21
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.44
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,54.9
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.67
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.08
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.34
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.18
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.8
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,29.8
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,91.26
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.93
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,88.62
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
110568,Oldfield Road,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.8
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.72
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.45
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.5
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.99
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,6,N Current (RMS),A,53.8
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,119.8
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.7
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,3.7
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.33
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,59.8
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.46
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.95
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.34
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.87
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,29.6
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,98.44
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.39
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.06
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,154.7
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.2
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
110568,Oldfield Road,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.7
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.14
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.42
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,6,N Current (RMS),A,59.5
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,130.7
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.81
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,63.6
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.57
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.51
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.12
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.74
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.52
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.6
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,29.5
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.29
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.42
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.9
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
110568,Oldfield Road,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.03
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,27.55
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.87
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.17
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,6,N Current (RMS),A,41.6
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,112.1
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.92
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,57.0
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.29
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.72
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,45.3
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,29.4
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,91.23
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.74
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.59
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
110568,Oldfield Road,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.3
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.98
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.41
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.1
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,6,N Current (RMS),A,50.7
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,117.5
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,125.4
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.25
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.4
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,69.3
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.97
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.85
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,29.3
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.84
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.87
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,89.49
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
110568,Oldfield Road,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.41
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.32
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.22
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.49
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,6,N Current (RMS),A,53.4
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,126.3
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.3
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,3.1
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.02
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,67.6
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,29.3
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,83.5
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.51
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,80.26
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
110568,Oldfield Road,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.67
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.93
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.87
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.47
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,6,N Current (RMS),A,55.0
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,132.8
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.1
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.97
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,61.0
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,29.2
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,79.86
