Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.07
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.35
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
110568,Oldfield Road,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.47
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.75
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.33
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.9
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,6,N Current (RMS),A,65.5
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,147.5
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.62
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,68.4
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.77
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,29.2
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,87.21
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.02
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.63
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
110568,Oldfield Road,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.68
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.36
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.51
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.47
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,6,N Current (RMS),A,56.8
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,135.1
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.3
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,1.9
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.49
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,57.1
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.01
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.79
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,29.1
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,81.33
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.05
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.39
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
110568,Oldfield Road,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.98
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.1
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.79
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.25
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,6,N Current (RMS),A,45.1
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,113.6
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.2
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,2.0
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,29.1
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,74.29
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.39
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.58
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
110568,Oldfield Road,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.06
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.92
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.44
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.61
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,6,N Current (RMS),A,52.7
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,109.4
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.3
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.83
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,29.1
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,72.97
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.19
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.57
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
110568,Oldfield Road,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.53
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,27.68
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.8
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.65
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,6,N Current (RMS),A,49.8
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,112.6
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.34
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.12
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,29.1
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,75.04
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.63
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.91
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
110568,Oldfield Road,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.78
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.28
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.53
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.81
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,6,N Current (RMS),A,54.6
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,119.0
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.9
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,4.2
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.68
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.53
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.55
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,transformer,,Temperature,C,29.1
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,81.92
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.05
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.1
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
110568,Oldfield Road,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.54
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.07
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.35
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.97
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,6,N Current (RMS),A,58.7
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.9
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.8
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.69
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,52.9
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.37
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.53
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.63
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,transformer,,Temperature,C,29.1
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,79.38
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.15
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.46
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
110568,Oldfield Road,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.59
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.33
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.63
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.96
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,6,N Current (RMS),A,59.6
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.4
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
