Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.8
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,51.5
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.13
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.18
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.98
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.6
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,29.0
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,84.06
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.29
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.85
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
110568,Oldfield Road,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.72
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,36.94
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.44
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.32
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,6,N Current (RMS),A,75.7
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,149.0
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,5.2
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.05
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,66.6
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.11
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.41
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,29.0
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,92.92
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.37
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.51
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
110568,Oldfield Road,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.81
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.55
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.11
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.86
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,6,N Current (RMS),A,58.3
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,119.6
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.91
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.96
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,29.0
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,77.77
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.81
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.15
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
110568,Oldfield Road,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.15
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.25
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.61
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.85
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,6,N Current (RMS),A,60.9
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,122.1
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,5.2
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.04
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,47.8
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.43
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.2
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,29.0
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,79.35
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.57
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.77
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
110568,Oldfield Road,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.92
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.87
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.64
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.97
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,6,N Current (RMS),A,59.9
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,128.2
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,4.9
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.09
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.36
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.17
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.1
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,28.9
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,85.58
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.98
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.25
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
110568,Oldfield Road,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.9
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.21
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.14
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.75
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,6,N Current (RMS),A,69.4
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,147.4
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.7
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,5.1
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.9
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,50.6
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.49
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.02
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,28.8
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,88.77
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.32
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.95
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
110568,Oldfield Road,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.94
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,43.93
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.28
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.25
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,6,N Current (RMS),A,90.8
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,178.6
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.0
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.32
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.58
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,28.8
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,95.6
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.6
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.42
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
110568,Oldfield Road,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.74
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.09
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.57
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.22
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,6,N Current (RMS),A,53.6
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,117.6
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.8
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.32
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,51.1
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
