Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.34
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,28.7
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,78.7
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.79
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.61
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
110568,Oldfield Road,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.63
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.86
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.8
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,6,N Current (RMS),A,43.7
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.5
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.04
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,53.5
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.71
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.33
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.18
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.55
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,28.6
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,79.5
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.75
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.67
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
110568,Oldfield Road,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.09
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.65
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.61
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.31
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,6,N Current (RMS),A,55.7
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,116.8
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.25
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.27
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,70.4
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.4
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.63
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,28.5
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,91.49
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.89
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.45
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,368.9
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
110568,Oldfield Road,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.45
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.3
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.38
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.99
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,6,N Current (RMS),A,57.5
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,123.6
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,3.7
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.51
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,53.4
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.74
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.51
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.4
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,28.4
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,93.64
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.54
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.09
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.3
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
110568,Oldfield Road,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.23
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.38
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.9
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.19
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,6,N Current (RMS),A,44.4
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,103.2
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.7
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,3.6
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.79
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,64.5
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.57
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.8
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.53
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.45
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,28.3
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,93.33
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.62
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.38
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
110568,Oldfield Road,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.6
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.12
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.19
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.53
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,6,N Current (RMS),A,57.2
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,125.9
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.7
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.63
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,57.0
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.81
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.48
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.49
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,28.3
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,90.25
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.36
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.55
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
110568,Oldfield Road,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.03
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.62
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.84
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.22
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,6,N Current (RMS),A,44.4
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.3
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.9
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.93
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.45
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,28.2
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,75.7
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,54.52
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.3
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.7
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
110568,Oldfield Road,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.83
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.9
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.72
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.1
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,6,N Current (RMS),A,43.7
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.0
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,2.7
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.15
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,40.7
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.75
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.08
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.34
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,28.2
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
