Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.07
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.7
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,59.48
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
110568,Oldfield Road,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.29
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.78
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.18
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.42
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,6,N Current (RMS),A,46.2
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,105.2
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.6
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,19.9
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,39.1
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.25
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.82
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,28.1
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,69.91
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.1
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.74
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
110568,Oldfield Road,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.16
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.06
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.38
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.24
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,6,N Current (RMS),A,51.1
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,117.3
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.3
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.76
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.25
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,28.1
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,74.69
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.68
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.45
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
110568,Oldfield Road,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.82
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.84
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.95
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.81
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,6,N Current (RMS),A,50.4
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,116.7
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.76
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.56
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,54.9
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.85
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,28.1
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,83.23
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.42
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.63
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
110568,Oldfield Road,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.48
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.21
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.82
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.9
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,6,N Current (RMS),A,37.1
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.0
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.51
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,67.9
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.22
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,29.8
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,64.82
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.6
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
110568,Oldfield Road,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.16
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.19
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.01
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.12
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,6,N Current (RMS),A,51.8
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,107.1
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,5,N Current (RMS),A,2.4
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.53
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,52.9
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.6
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,30.0
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,69.24
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.47
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.71
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
110568,Oldfield Road,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.1
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.67
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.49
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.7
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,6,N Current (RMS),A,59.0
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,120.3
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.3
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,30.1
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,65.66
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.94
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
110568,Oldfield Road,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.4
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.36
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.6
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.3
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,6,N Current (RMS),A,58.2
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,121.1
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,5,N Current (RMS),A,2.0
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.44
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,30.3
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.43
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
110568,Oldfield Road,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.72
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.93
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.15
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.1
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,6,N Current (RMS),A,48.3
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,97.2
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
