Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,5,N Current (RMS),A,2.0
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.89
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,30.5
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,57.81
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.8
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.49
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
110568,Oldfield Road,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.08
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.7
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.08
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.9
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,6,N Current (RMS),A,47.8
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,101.2
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,5,N Current (RMS),A,2.1
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,4.6
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,30.6
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,62.96
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.93
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.8
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
110568,Oldfield Road,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.56
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.81
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.55
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.71
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,6,N Current (RMS),A,43.0
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,93.4
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.9
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,5.2
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.94
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,55.5
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,30.8
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,62.74
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.07
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.08
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
110568,Oldfield Road,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.49
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.4
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.66
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,6,N Current (RMS),A,50.2
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,107.7
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.5
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,5,N Current (RMS),A,3.3
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.87
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,58.9
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.13
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.78
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,30.9
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,66.1
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.32
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.23
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
110568,Oldfield Road,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.42
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.89
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.91
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.49
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,6,N Current (RMS),A,39.0
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,101.9
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,50.9
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,5,N Current (RMS),A,3.4
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.91
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.44
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,73.3
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.39
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.61
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,31.0
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,74.11
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,56.28
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,64.34
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
110568,Oldfield Road,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.75
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.86
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.24
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.83
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,6,N Current (RMS),A,45.3
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,109.9
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.4
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.24
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.39
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,58.4
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.94
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,31.1
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,76.14
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,52.46
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.49
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
110568,Oldfield Road,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.81
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.4
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.36
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.74
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,6,N Current (RMS),A,47.0
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,108.4
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.6
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,46.7
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,31.2
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,73.04
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.93
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.34
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
110568,Oldfield Road,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.34
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.64
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.79
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.16
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,6,N Current (RMS),A,56.1
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,129.4
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.7
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.07
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
