Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,31.3
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,79.65
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.83
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.07
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
110568,Oldfield Road,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.18
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.52
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.57
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.61
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,6,N Current (RMS),A,38.6
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,107.5
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.1
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,5,N Current (RMS),A,1.7
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.33
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,31.4
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,72.89
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,65.62
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.91
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
110568,Oldfield Road,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.79
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.45
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.64
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,6,N Current (RMS),A,61.7
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,132.4
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.62
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,31.5
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,85.09
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.75
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.63
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
110568,Oldfield Road,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.81
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.58
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.29
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,6,N Current (RMS),A,40.4
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,101.7
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.3
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,5,N Current (RMS),A,1.5
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.8
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.18
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,31.7
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,71.29
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.64
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.5
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
110568,Oldfield Road,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.42
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.78
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.28
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.75
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,6,N Current (RMS),A,51.3
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,120.9
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.1
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,5,N Current (RMS),A,2.0
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,37.7
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.85
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.2
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,31.8
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,79.16
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.44
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.73
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
110568,Oldfield Road,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.68
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.11
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.57
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.14
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,6,N Current (RMS),A,57.3
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,134.2
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,5,N Current (RMS),A,2.3
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.67
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.88
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.57
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.4
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,31.9
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,82.42
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.72
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.86
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.8
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
110568,Oldfield Road,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.75
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.17
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.35
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.96
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,6,N Current (RMS),A,51.5
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,129.6
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.6
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.3
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,5,N Current (RMS),A,2.1
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.19
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.91
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.34
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.92
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,32.0
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,78.67
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.54
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.42
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
110568,Oldfield Road,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.49
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.28
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.95
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.87
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,6,N Current (RMS),A,60.2
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,140.5
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.1
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.1
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.35
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.84
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,32.0
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
