Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,81.69
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.53
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.97
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
110568,Oldfield Road,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.66
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.76
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.66
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.36
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,6,N Current (RMS),A,61.8
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,148.5
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.46
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,47.7
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.89
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.67
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.6
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,32.0
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,90.94
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,67.83
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.7
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
110568,Oldfield Road,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.94
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.04
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.83
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.57
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,6,N Current (RMS),A,40.6
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.6
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.3
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.69
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.46
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,57.2
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.06
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.33
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.19
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.4
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,32.0
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,95.16
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,76.59
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,76.88
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
110568,Oldfield Road,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.35
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.91
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,26.34
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.97
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,6,N Current (RMS),A,39.4
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,108.7
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,105.7
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,4.3
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.56
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.75
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,57.8
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.6
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.97
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.98
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.72
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.9
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,32.0
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,89.4
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,77.97
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
110568,Oldfield Road,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.53
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.3
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.49
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.59
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,6,N Current (RMS),A,47.3
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,126.9
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,95.7
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.7
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,5,N Current (RMS),A,1.9
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.42
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,46.8
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.62
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.09
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.89
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,32.0
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,88.06
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,79.51
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.58
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
110568,Oldfield Road,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.75
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.16
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.02
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.62
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,6,N Current (RMS),A,42.9
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.4
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,100.8
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.02
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,62.8
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.71
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.74
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.11
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.09
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.16
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,32.0
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,91.76
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,79.42
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.52
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
110568,Oldfield Road,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.33
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.99
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.35
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.92
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,6,N Current (RMS),A,59.6
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,160.2
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,87.3
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.08
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,69.0
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.4
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.48
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.93
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.57
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.18
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.6
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,32.0
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,103.86
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,74.88
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.63
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.3
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
110568,Oldfield Road,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.66
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,44.99
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.84
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.74
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,6,N Current (RMS),A,75.8
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,181.0
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.8
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.26
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,80.3
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,130.4
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.76
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.08
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.32
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.3
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.8
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.1
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.2
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,31.9
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,115.76
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,83.75
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,465.3
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
110568,Oldfield Road,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.49
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,39.7
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.6
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.41
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,6,N Current (RMS),A,68.9
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,160.7
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
