Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,5,N Current (RMS),A,3.4
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.58
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.75
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,70.0
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.8
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.23
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.2
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.2
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.14
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.04
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.71
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.8
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.3
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,31.7
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,104.29
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.05
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.41
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.7
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
110568,Oldfield Road,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.97
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,41.62
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.68
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.1
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,6,N Current (RMS),A,70.3
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,168.6
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.2
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.7
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,5,N Current (RMS),A,3.5
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.1
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,69.7
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.63
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.43
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.08
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.28
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.41
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.2
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,31.6
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,109.26
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,74.86
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.73
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.3
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
110568,Oldfield Road,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.22
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,48.99
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.71
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,6,N Current (RMS),A,92.7
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,198.3
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.77
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.23
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,80.4
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.45
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.63
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.29
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,52.7
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.27
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.4
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.65
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.42
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.1
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.6
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,31.4
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,118.72
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.04
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,91.62
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,172.4
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,479.0
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
110568,Oldfield Road,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.16
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,38.89
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.13
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.6
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,6,N Current (RMS),A,72.6
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,158.6
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,5,N Current (RMS),A,4.4
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.42
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.15
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,70.4
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.43
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.43
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.41
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.63
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.9
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,141.9
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,31.2
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,109.79
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.55
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,87.57
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,444.2
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
110568,Oldfield Road,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.7
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.73
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,43.89
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.72
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.26
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,6,N Current (RMS),A,78.6
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,179.2
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.1
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,5,N Current (RMS),A,5.0
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.2
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.47
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,70.3
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.2
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.5
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.03
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.31
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.02
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.24
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.7
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.5
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,30.9
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,125.42
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.12
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,98.45
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,183.8
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,508.0
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
110568,Oldfield Road,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.5
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.53
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,39.2
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.31
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.85
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,6,N Current (RMS),A,68.5
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,159.9
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.3
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,5,N Current (RMS),A,5.1
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.73
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.68
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,62.2
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,125.4
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.58
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.89
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.7
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.66
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.9
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.9
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,30.6
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,117.56
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.1
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,95.42
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,478.1
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
110568,Oldfield Road,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.33
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.62
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.44
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.9
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,6,N Current (RMS),A,66.9
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,149.1
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.24
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.19
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,47.1
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.95
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,59.0
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.4
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.41
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.11
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.19
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.9
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.1
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,30.4
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,118.88
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.33
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.48
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,163.5
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,482.7
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
110568,Oldfield Road,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.94
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.61
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.51
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.38
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,6,N Current (RMS),A,59.6
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,145.4
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.11
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.91
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.41
