Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.93
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.31
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.88
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.17
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.7
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.3
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,30.2
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,107.18
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.1
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,84.82
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.2
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
110568,Oldfield Road,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.59
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.61
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.58
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.6
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,6,N Current (RMS),A,59.2
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,145.6
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,5,N Current (RMS),A,3.1
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.68
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.07
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,50.6
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.17
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,48.4
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.82
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.74
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,56.8
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.4
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,147.2
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,30.0
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,106.21
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.13
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.92
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.1
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
110568,Oldfield Road,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.16
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.09
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.69
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.12
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,6,N Current (RMS),A,53.4
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,131.0
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.69
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.17
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,48.7
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.3
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.55
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.74
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.58
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,49.8
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.8
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.4
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,29.9
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,102.38
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,71.49
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.76
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.9
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
110568,Oldfield Road,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.97
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.02
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.84
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.13
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,6,N Current (RMS),A,45.9
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,119.1
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.58
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,59.9
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.51
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.5
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.19
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.8
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.1
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,29.7
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,94.43
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.35
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.47
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.1
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
110568,Oldfield Road,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.95
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.25
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.08
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.31
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,6,N Current (RMS),A,70.5
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,148.6
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.7
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,5,N Current (RMS),A,3.6
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.74
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,89.5
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,133.7
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.44
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.44
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.23
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.6
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,29.6
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,108.13
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.24
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.33
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,150.5
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,441.2
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
110568,Oldfield Road,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.32
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.05
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.92
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.64
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,6,N Current (RMS),A,79.3
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,167.3
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.7
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.45
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,78.3
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.1
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.44
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.41
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.12
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,47.5
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.6
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,transformer,,Temperature,C,29.4
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,102.8
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.22
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.32
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
110568,Oldfield Road,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.24
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.11
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.35
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.99
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.89
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,6,N Current (RMS),A,57.4
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,137.1
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.77
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,99.7
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.5
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.02
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.74
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.48
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,29.4
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,98.29
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.89
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.84
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.1
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
110568,Oldfield Road,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.66
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.99
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.21
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.08
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,6,N Current (RMS),A,49.3
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,127.0
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,5,N Current (RMS),A,2.2
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.61
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,59.4
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.28
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.14
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
