Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,29.3
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,85.99
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.7
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.54
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
110568,Oldfield Road,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.18
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.22
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.84
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.91
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,6,N Current (RMS),A,50.6
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,135.3
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.3
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,5,N Current (RMS),A,2.5
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,54.0
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.1
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.73
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,29.3
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,83.54
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.65
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.47
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
110568,Oldfield Road,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.41
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.4
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.94
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.58
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,6,N Current (RMS),A,56.4
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,143.9
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,5,N Current (RMS),A,2.0
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.88
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,48.6
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.1
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.34
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,29.2
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,79.24
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.25
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.22
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
110568,Oldfield Road,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.72
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.91
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.82
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.34
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,6,N Current (RMS),A,61.9
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,142.9
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.8
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.8
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.17
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.68
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.61
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.54
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,29.1
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,85.57
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.8
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.68
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
110568,Oldfield Road,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.34
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,49.15
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.07
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.89
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,6,N Current (RMS),A,96.5
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,199.4
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.8
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.9
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.38
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,51.2
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.26
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,29.0
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,96.93
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.79
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.25
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
110568,Oldfield Road,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.13
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,42.26
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.87
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.2
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,6,N Current (RMS),A,72.2
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,170.3
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.8
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,53.6
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.32
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.54
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,29.0
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,89.77
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.69
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.5
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
110568,Oldfield Road,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.36
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.66
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.42
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.19
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,6,N Current (RMS),A,67.7
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,161.3
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.9
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.97
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,53.0
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.4
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,28.9
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,85.53
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.91
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.3
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
110568,Oldfield Road,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.06
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,46.86
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.79
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.61
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,6,N Current (RMS),A,87.2
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,190.5
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.5
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,5,N Current (RMS),A,2.9
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.46
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,52.1
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.82
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,28.9
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,89.36
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.2
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.39
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.1
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
110568,Oldfield Road,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
110568,Oldfield Road,2024-02-29T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.49
110568,Oldfield Road,2024-02-29T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
110568,Oldfield Road,2024-02-29T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
110568,Oldfield Road,2024-02-29T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,51.61
110568,Oldfield Road,2024-02-29T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.03
110568,Oldfield Road,2024-02-29T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.27
110568,Oldfield Road,2024-02-29T15:50:00.000+00:00,feeder,6,N Current (RMS),A,104.6
110568,Oldfield Road,2024-02-29T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,208.7
