Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.46
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.91
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,28.8
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,72.25
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.06
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.32
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
110568,Oldfield Road,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.62
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.37
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.66
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.69
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,6,N Current (RMS),A,53.9
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,103.3
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,21.1
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,42.4
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,28.7
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.48
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.99
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.25
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
110568,Oldfield Road,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.07
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.47
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.74
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,6,N Current (RMS),A,64.1
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,128.2
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,5,N Current (RMS),A,3.5
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,48.6
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,28.7
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,78.2
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.07
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.63
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
110568,Oldfield Road,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.5
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.89
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.2
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,6,N Current (RMS),A,72.2
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,137.7
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.8
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,5,N Current (RMS),A,4.1
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.74
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.81
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,53.2
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.3
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,28.6
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,85.55
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.32
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,59.13
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
110568,Oldfield Road,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.78
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.9
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.29
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.66
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,6,N Current (RMS),A,54.6
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,105.9
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.5
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.57
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,65.4
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.39
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,28.6
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,83.3
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.92
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.22
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
110568,Oldfield Road,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.71
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.89
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.2
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.71
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,6,N Current (RMS),A,55.0
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,105.8
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.6
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.89
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,65.5
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.37
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,28.6
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,77.28
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.17
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.74
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
110568,Oldfield Road,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.22
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.26
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.48
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.5
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,6,N Current (RMS),A,49.5
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,98.6
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.5
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.17
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,28.6
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,73.3
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.37
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.45
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
110568,Oldfield Road,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.25
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.84
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.47
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.91
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,6,N Current (RMS),A,49.0
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,105.6
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.98
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.16
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
