Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,28.6
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.28
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.72
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.81
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
110568,Oldfield Road,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.75
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.57
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.64
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.19
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,6,N Current (RMS),A,50.6
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,112.0
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.1
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,54.2
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,28.5
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,75.91
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.61
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.27
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
110568,Oldfield Road,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.93
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.66
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.67
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.28
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,6,N Current (RMS),A,54.6
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,114.9
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,5,N Current (RMS),A,2.2
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.2
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,58.8
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.1
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.81
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,28.5
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.31
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.19
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.15
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
110568,Oldfield Road,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.99
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.29
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.13
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.45
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,6,N Current (RMS),A,63.3
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,122.5
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.29
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,48.1
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.7
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,28.5
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,77.23
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.54
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
110568,Oldfield Road,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.19
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.49
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.17
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.79
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,6,N Current (RMS),A,49.7
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,103.2
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,21.7
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,49.7
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,28.5
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,69.45
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.18
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.5
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
110568,Oldfield Road,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.53
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.38
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.91
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.9
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,6,N Current (RMS),A,45.3
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,99.3
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.6
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.2
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,87.6
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.8
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.11
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,28.4
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,84.46
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.74
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.12
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
110568,Oldfield Road,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.4
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.12
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.47
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.42
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,6,N Current (RMS),A,46.0
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.2
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,5,N Current (RMS),A,4.2
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.14
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,83.3
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.4
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.64
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.92
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.86
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,28.3
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,89.26
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.49
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.91
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,171.9
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.7
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
110568,Oldfield Road,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.89
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.58
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.6
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.64
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,6,N Current (RMS),A,47.9
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,107.5
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.9
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,59.7
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.78
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.11
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,28.3
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,86.54
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.66
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.35
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.0
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
110568,Oldfield Road,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.61
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.91
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.86
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.58
