Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,6,N Current (RMS),A,53.5
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,109.2
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.5
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,5,N Current (RMS),A,4.7
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.97
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,77.8
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.26
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,28.3
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,84.19
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.73
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.3
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,150.9
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
110568,Oldfield Road,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.52
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.71
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.33
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.32
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,6,N Current (RMS),A,52.3
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,107.7
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.0
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,5,N Current (RMS),A,3.5
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.52
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,67.9
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.88
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.65
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,28.3
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,77.61
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.67
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.83
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
110568,Oldfield Road,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.84
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.48
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.33
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.5
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,6,N Current (RMS),A,44.5
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.5
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.0
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.76
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,60.6
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.67
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.63
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,28.2
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,73.33
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.01
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
110568,Oldfield Road,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.94
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.6
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.37
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.92
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,6,N Current (RMS),A,58.6
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,116.4
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,21.9
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,5,N Current (RMS),A,2.7
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,45.2
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,28.2
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,73.65
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.01
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.63
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
110568,Oldfield Road,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.04
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.76
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.18
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.38
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,6,N Current (RMS),A,52.2
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.6
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.1
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.19
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,58.7
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.26
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,28.2
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,73.69
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.96
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.24
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
110568,Oldfield Road,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.7
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.35
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.05
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.59
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,6,N Current (RMS),A,52.3
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,103.1
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.9
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.13
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,48.9
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,28.1
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,69.8
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.15
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.61
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
110568,Oldfield Road,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.32
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.86
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.47
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.18
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,6,N Current (RMS),A,32.8
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.11
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,61.1
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.39
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,28.1
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.04
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.75
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.17
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
110568,Oldfield Road,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.82
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.34
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.89
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,6,N Current (RMS),A,29.7
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,68.6
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
