Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.63
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.49
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,72.9
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.03
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,28.1
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,64.58
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.29
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.66
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
110568,Oldfield Road,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.54
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.49
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.76
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.88
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,6,N Current (RMS),A,37.9
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.5
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,5,N Current (RMS),A,1.8
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.15
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,60.7
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.52
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.33
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.93
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.35
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,28.0
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,69.87
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.97
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.87
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
110568,Oldfield Road,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.28
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.85
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.27
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.33
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,6,N Current (RMS),A,40.4
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.4
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,5,N Current (RMS),A,2.1
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.66
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,59.4
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.28
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.19
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.17
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.6
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,28.0
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.17
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.67
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,71.47
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.3
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.98
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
110568,Oldfield Road,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.25
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.03
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.8
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.6
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,6,N Current (RMS),A,34.6
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.4
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,24.2
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.46
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,68.0
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.0
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.43
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.28
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.85
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,27.9
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.31
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.23
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,65.7
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.55
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.56
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
110568,Oldfield Road,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.48
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.41
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.36
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.72
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,6,N Current (RMS),A,59.2
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,116.0
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.6
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.99
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,61.1
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,16.7
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.71
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.75
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.3
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.45
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.69
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.23
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,27.9
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.09
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.75
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,78.52
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.58
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.79
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
110568,Oldfield Road,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.48
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.3
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.42
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.41
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,6,N Current (RMS),A,48.4
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.4
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,5,N Current (RMS),A,2.2
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.74
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,74.5
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.78
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.39
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,27.9
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,73.48
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.51
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.61
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
110568,Oldfield Road,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.77
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.59
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.39
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.36
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,6,N Current (RMS),A,43.3
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,91.3
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.49
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.25
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,27.8
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.19
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.43
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.51
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
110568,Oldfield Road,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.41
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.24
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.82
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.12
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,6,N Current (RMS),A,38.3
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.0
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,5,N Current (RMS),A,1.7
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,43.1
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.92
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
