Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,27.8
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.81
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.77
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.9
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
110568,Oldfield Road,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.22
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.07
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.75
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.78
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,6,N Current (RMS),A,48.4
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,107.3
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.9
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.42
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,56.1
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.78
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.52
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.92
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.01
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,27.8
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.21
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,70.78
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.42
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.44
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
110568,Oldfield Road,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.4
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.5
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.42
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.6
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,6,N Current (RMS),A,33.3
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,87.9
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.7
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,5,N Current (RMS),A,1.7
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.03
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,51.4
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,16.86
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.46
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.75
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.78
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,27.8
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.98
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.05
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.59
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.21
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
110568,Oldfield Road,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.53
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.67
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.56
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.84
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,6,N Current (RMS),A,40.8
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,88.9
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.8
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.01
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,15.16
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,14.38
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.88
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.59
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,27.7
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.45
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.07
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.68
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.79
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.66
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
110568,Oldfield Road,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.38
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.82
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.33
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.25
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,6,N Current (RMS),A,32.5
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,73.6
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.71
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,62.9
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.82
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.9
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.69
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.31
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.13
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.51
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,52.2
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.7
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,27.7
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.75
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,70.77
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.19
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.35
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
110568,Oldfield Road,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.9
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.31
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.67
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.16
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,6,N Current (RMS),A,47.9
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,95.4
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.0
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.24
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,58.1
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.5
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.84
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.7
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.25
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,27.6
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,68.21
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.35
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.27
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
110568,Oldfield Road,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.68
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.01
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.62
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,6,N Current (RMS),A,34.1
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.7
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.1
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,5,N Current (RMS),A,2.2
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.22
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,53.5
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.7
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.52
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,27.6
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.1
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.9
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
110568,Oldfield Road,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.52
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.63
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.34
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.56
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,6,N Current (RMS),A,33.0
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,76.6
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.7
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,49.7
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,83.7
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.52
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.59
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,27.6
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,64.19
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.72
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.48
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
110568,Oldfield Road,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.71
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.15
