Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.63
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.85
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,6,N Current (RMS),A,38.8
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.6
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,5,N Current (RMS),A,2.3
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.82
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.75
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,27.6
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.15
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.83
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.41
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
110568,Oldfield Road,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.9
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.37
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.82
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.04
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,6,N Current (RMS),A,34.1
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,83.8
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.44
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,27.6
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.28
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,61.21
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.83
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
110568,Oldfield Road,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.8
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.42
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.6
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.38
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.07
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,6,N Current (RMS),A,42.9
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,96.9
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,48.8
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.44
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.49
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,27.5
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,66.91
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.86
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.95
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
110568,Oldfield Road,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.65
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.43
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.9
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.56
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,6,N Current (RMS),A,34.5
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.2
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.7
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,5,N Current (RMS),A,2.3
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.24
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.97
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,27.5
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.51
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.6
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.96
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
110568,Oldfield Road,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.31
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.97
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.08
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.49
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,6,N Current (RMS),A,41.4
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.1
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,22.9
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,27.4
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,63.33
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.36
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.98
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
110568,Oldfield Road,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.61
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.16
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.98
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.01
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,6,N Current (RMS),A,51.0
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,114.2
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.2
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,5,N Current (RMS),A,3.2
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.82
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.05
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,27.4
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,80.59
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.74
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.42
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
110568,Oldfield Road,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.57
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.87
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.21
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.93
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,6,N Current (RMS),A,42.3
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,111.4
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,73.8
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,5,N Current (RMS),A,1.4
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.34
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,27.3
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,67.43
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.41
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.35
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
110568,Oldfield Road,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.7
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.79
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.48
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.88
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,6,N Current (RMS),A,32.7
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,88.1
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,5,N Current (RMS),A,1.2
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,2.1
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
