Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.96
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,27.3
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,56.6
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.69
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.12
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
110568,Oldfield Road,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.99
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.94
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.24
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.68
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,6,N Current (RMS),A,39.6
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,90.2
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.7
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,5,N Current (RMS),A,1.8
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,48.7
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.24
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,27.3
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,60.25
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.49
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.45
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
110568,Oldfield Road,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.74
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.9
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.45
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.21
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,6,N Current (RMS),A,39.0
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,94.1
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.1
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.26
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.04
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,27.4
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.35
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.83
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
110568,Oldfield Road,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.65
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.82
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.66
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,6,N Current (RMS),A,26.6
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,76.3
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.03
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,2.9
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.79
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,59.2
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,27.4
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.31
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.79
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.91
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
110568,Oldfield Road,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.22
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.4
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.94
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.78
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,6,N Current (RMS),A,44.6
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.1
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,24.0
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,5,N Current (RMS),A,1.6
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,2.5
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,27.4
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,56.54
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.09
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
110568,Oldfield Road,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.22
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.33
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.88
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,6,N Current (RMS),A,44.8
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,94.4
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,2.6
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,27.5
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,52.57
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
110568,Oldfield Road,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.33
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.43
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.43
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,6,N Current (RMS),A,48.2
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,102.8
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.8
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,3.6
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,27.5
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.21
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.94
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
110568,Oldfield Road,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.56
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.56
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.28
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,6,N Current (RMS),A,51.0
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,103.6
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.9
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,3.3
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
