Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,27.6
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.87
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.29
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
110568,Oldfield Road,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.7
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.13
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.29
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.68
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,6,N Current (RMS),A,49.6
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,101.7
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,5,N Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.96
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,27.6
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,53.46
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
110568,Oldfield Road,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.56
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.52
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.12
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,6,N Current (RMS),A,58.3
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,108.0
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,27.7
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,53.63
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
110568,Oldfield Road,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.36
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.49
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.29
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.37
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.94
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,6,N Current (RMS),A,61.1
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,115.0
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,5,N Current (RMS),A,2.1
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,3.2
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,27.8
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,56.15
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110568,Oldfield Road,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.87
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.66
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.7
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.02
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,6,N Current (RMS),A,65.5
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,124.3
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,3.0
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.42
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,transformer,,Temperature,C,27.8
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,61.95
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
110568,Oldfield Road,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.98
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.16
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.15
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,6,N Current (RMS),A,51.4
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,105.0
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.2
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,3.1
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,transformer,,Temperature,C,27.9
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,55.48
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
110568,Oldfield Road,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.41
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.97
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.28
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,6,N Current (RMS),A,56.9
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,107.0
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,5,N Current (RMS),A,2.2
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,transformer,,Temperature,C,28.0
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,58.04
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
110568,Oldfield Road,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.78
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.68
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.77
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,6,N Current (RMS),A,55.2
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,103.9
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.3
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,5,N Current (RMS),A,2.6
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.79
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (RMS),A,4.8
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,transformer,,Temperature,C,28.1
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,58.02
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
110568,Oldfield Road,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
