Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.51
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.51
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.29
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,6,N Current (RMS),A,54.3
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,103.1
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.7
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,5,N Current (RMS),A,3.1
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,transformer,,Temperature,C,28.1
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,54.6
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110568,Oldfield Road,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.32
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,27.58
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.77
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.84
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,6,N Current (RMS),A,60.8
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,111.7
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,5,N Current (RMS),A,2.5
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.68
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,transformer,,Temperature,C,28.2
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,55.16
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
110568,Oldfield Road,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.03
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.43
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.06
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.76
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.89
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,6,N Current (RMS),A,55.3
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,105.4
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,5,N Current (RMS),A,2.3
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.3
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,28.3
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,54.16
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
110568,Oldfield Road,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.28
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.7
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.14
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,6,N Current (RMS),A,58.7
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,106.5
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.1
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.4
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,28.4
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,56.78
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
110568,Oldfield Road,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.41
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.63
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.32
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,6,N Current (RMS),A,42.1
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,84.3
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,15.3
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,28.5
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,51.52
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110568,Oldfield Road,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.26
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,17.76
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.6
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.29
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,6,N Current (RMS),A,31.7
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.7
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.0
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,5,N Current (RMS),A,2.4
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.46
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,28.6
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.31
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
110568,Oldfield Road,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.66
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.29
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.17
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.21
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,6,N Current (RMS),A,37.2
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,78.8
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,3.4
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.93
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,28.7
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.74
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.07
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
110568,Oldfield Road,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.94
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.21
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.33
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.24
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,6,N Current (RMS),A,35.1
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,75.3
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.1
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,5,N Current (RMS),A,2.4
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.74
110568,Oldfield Road,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
