Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,29.5
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,55.62
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.18
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110568,Oldfield Road,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.25
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.56
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.18
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.39
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,6,N Current (RMS),A,51.4
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,111.9
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,5,N Current (RMS),A,2.2
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,29.6
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,53.5
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
110568,Oldfield Road,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.1
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.47
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.63
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.77
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,6,N Current (RMS),A,49.5
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,105.8
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,5,N Current (RMS),A,1.8
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,29.7
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,54.12
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.5
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
110568,Oldfield Road,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.12
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.49
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.26
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.91
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,6,N Current (RMS),A,55.9
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,121.4
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.3
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,4.7
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,29.8
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,57.58
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.35
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.29
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
110568,Oldfield Road,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.25
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.44
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.41
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.72
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,6,N Current (RMS),A,56.4
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,121.4
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.7
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,5,N Current (RMS),A,1.9
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.11
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.27
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,29.9
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,59.36
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
110568,Oldfield Road,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.21
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.97
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.48
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.76
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,6,N Current (RMS),A,58.6
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,124.0
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.8
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,5,N Current (RMS),A,2.3
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.99
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,30.0
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,62.79
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
110568,Oldfield Road,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.72
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.15
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.69
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.86
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,6,N Current (RMS),A,64.3
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,136.7
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,71.6
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.3
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,30.1
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.97
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.54
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.88
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
110568,Oldfield Road,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.9
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.44
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.91
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.6
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,6,N Current (RMS),A,64.4
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,137.7
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.0
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.0
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,30.2
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,64.87
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.35
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.38
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
110568,Oldfield Road,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
