Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.6
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.03
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,37.81
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.01
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.07
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,6,N Current (RMS),A,74.4
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,152.2
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.5
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,5,N Current (RMS),A,2.9
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,30.3
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,71.12
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.53
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
110568,Oldfield Road,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.2
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.76
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,38.05
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.99
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.42
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,6,N Current (RMS),A,76.0
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,152.9
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.5
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,16.0
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,5,N Current (RMS),A,2.5
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.66
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,30.4
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,70.4
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.92
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.44
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
110568,Oldfield Road,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.93
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.58
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.98
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.38
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,6,N Current (RMS),A,77.3
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,155.2
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.7
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,5,N Current (RMS),A,2.2
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,30.5
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,71.33
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.55
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.04
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
110568,Oldfield Road,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.31
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.01
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.78
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.53
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,6,N Current (RMS),A,60.3
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,125.3
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.9
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.4
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.0
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,transformer,,Temperature,C,30.6
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,61.06
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.79
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
110568,Oldfield Road,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.98
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.91
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.25
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.82
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,6,N Current (RMS),A,49.8
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,108.7
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.7
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.9
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,5,N Current (RMS),A,2.5
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.44
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,transformer,,Temperature,C,30.8
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,61.7
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.54
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.43
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
110568,Oldfield Road,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.74
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.79
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.34
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.95
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,6,N Current (RMS),A,56.3
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,124.9
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.6
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,transformer,,Temperature,C,30.9
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,69.95
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.11
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.42
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
110568,Oldfield Road,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.27
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.74
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,36.19
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.67
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.92
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,6,N Current (RMS),A,70.8
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,145.6
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.1
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,17.5
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,5,N Current (RMS),A,2.3
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,36.9
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,31.0
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,69.88
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.08
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.85
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
110568,Oldfield Road,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.51
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.31
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.6
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.36
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,6,N Current (RMS),A,38.4
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,85.9
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.7
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,5,N Current (RMS),A,1.8
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.5
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,60.1
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,31.1
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,57.81
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.81
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.15
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
110568,Oldfield Road,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
